Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
