Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
