Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
