Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
