Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
