Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
