Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
