Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
