Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
