Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
