Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
