Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
