Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
