Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
