Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
